Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.02
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,12.19
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,14.31
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,6.96
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
773207,Montpellier - Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.92
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,9.38
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,10.38
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,5.36
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
773207,Montpellier - Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.06
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,11.21
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,12.76
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,6.95
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
773207,Montpellier - Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.43
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,11.07
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,14.95
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,7.79
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
773207,Montpellier - Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.9
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,11.05
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,11.14
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,8.0
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.0
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,12.4
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,8.81
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,7.89
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.82
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,10.31
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,8.91
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,6.03
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.49
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,10.26
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,9.58
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,10.41
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,11.2
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
