Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.87
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,9.72
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,9.01
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.05
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,9.61
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,9.79
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.92
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,7.55
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,9.12
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.32
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,7.5
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,9.48
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.78
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,6.2
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,9.58
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.05
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,6.53
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,10.31
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,5.95
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,9.04
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.79
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,10.37
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,5.6
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.15
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,6.25
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,9.52
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
