Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,15.7
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,6.3
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,10.83
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
773207,Montpellier - Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,12.37
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
773207,Montpellier - Malvern,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,6.54
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,12.56
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,5.53
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
773207,Montpellier - Malvern,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.09
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,6.12
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,10.19
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,7.39
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,7.62
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,5.45
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,6.53
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,8.56
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.4
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,7.21
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,8.61
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.23
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,7.67
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,7.51
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,9.04
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,16.1
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,6.77
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,7.64
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,9.39
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,16.1
