Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,6.81
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,10.05
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,16.2
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.36
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,8.55
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,10.17
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.9
773207,Montpellier - Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.05
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,7.15
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,9.48
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,9.77
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,10.16
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,9.76
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,9.05
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,10.08
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,16.4
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,9.36
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,7.96
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,16.4
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,10.29
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,8.18
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,6.48
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,9.2
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.78
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,6.3
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,10.7
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,6.86
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
773207,Montpellier - Malvern,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,6.06
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,9.35
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,6.63
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
