Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,5.7
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,10.44
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.71
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,5.99
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,7.48
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,7.05
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.3
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,6.24
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,6.95
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,7.7
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.94
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,7.83
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,7.48
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,7.31
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,20.2
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,7.9
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,6.73
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,6.06
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,7.04
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,5.69
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,6.77
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,7.19
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,7.98
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,6.63
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
