Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,5.87
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,6.86
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,10.16
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,6.33
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,7.86
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,8.41
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,20.7
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,9.23
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,5.92
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,7.55
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,9.31
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,6.13
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,7.89
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,9.85
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,5.97
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,7.91
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,11.56
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,9.85
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
773207,Montpellier - Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,9.93
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,12.54
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,9.33
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
773207,Montpellier - Malvern,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,12.2
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,14.2
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,9.9
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
773207,Montpellier - Malvern,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,21.1
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,11.83
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,10.89
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,9.86
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
