Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,17.05
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,10.61
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,9.34
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,14.81
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,8.78
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,11.68
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,13.95
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,9.21
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,9.68
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,60.8
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,14.26
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,10.08
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,7.72
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,61.9
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,14.43
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,12.31
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,7.7
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,21.7
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,15.27
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,11.61
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,65.8
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
773207,Montpellier - Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,18.18
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,14.44
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,11.96
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
773207,Montpellier - Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,22.0
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,19.47
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,21.43
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,19.17
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
773207,Montpellier - Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,82.1
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.83
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,22.1
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,20.22
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,26.15
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,64.4
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,85.8
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
773207,Montpellier - Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
