Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,22.2
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,16.84
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,17.46
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,6.24
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
773207,Montpellier - Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,22.4
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,15.93
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,19.33
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,7.58
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
773207,Montpellier - Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,22.5
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,18.11
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,12.78
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,6.43
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,22.6
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,15.72
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,12.0
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,9.39
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,22.8
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,15.8
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,11.6
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,5.86
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
773207,Montpellier - Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,22.9
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.6
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,14.79
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,13.0
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,7.65
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,23.0
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.53
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,13.68
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,13.66
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,8.86
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
773207,Montpellier - Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,23.1
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.88
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,16.71
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,11.98
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,10.5
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,73.9
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
773207,Montpellier - Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,23.2
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.44
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,17.82
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,13.66
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,10.32
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
773207,Montpellier - Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,23.3
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.97
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
