Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,19.73
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,16.22
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,11.45
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
773207,Montpellier - Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,23.4
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.61
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,16.26
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,17.24
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,9.83
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
773207,Montpellier - Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,23.5
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.06
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,14.55
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,15.63
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,9.9
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
773207,Montpellier - Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,23.6
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.7
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,15.77
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,9.27
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,10.37
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,23.7
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.65
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,17.94
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,11.27
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,12.51
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
773207,Montpellier - Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,23.8
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.01
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,17.26
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,11.17
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,13.09
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,75.8
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
773207,Montpellier - Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,23.9
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.17
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,16.02
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,15.69
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,13.74
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
773207,Montpellier - Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,24.0
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,17.65
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,19.3
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,13.81
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
773207,Montpellier - Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,24.1
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.68
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,18.43
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,14.15
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,17.23
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
773207,Montpellier - Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.67
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,24.2
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,12.57
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,21.68
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,11.32
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
773207,Montpellier - Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
