Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.83
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,24.3
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,13.49
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,16.15
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,8.04
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
773207,Montpellier - Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,24.4
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,13.45
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,14.77
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
773207,Montpellier - Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.04
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,24.4
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,13.51
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,14.79
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,5.87
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
773207,Montpellier - Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,24.5
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,11.83
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,15.6
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
773207,Montpellier - Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,24.6
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,14.89
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,17.1
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,56.3
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
773207,Montpellier - Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,24.7
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,12.53
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,14.83
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
773207,Montpellier - Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,24.7
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,9.61
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,9.93
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,24.8
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,10.31
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,9.44
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,24.7
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,8.71
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,11.62
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.57
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
