Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.6
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,24.6
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,8.92
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,12.53
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,-0.29
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.2
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.67
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,24.4
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,9.04
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,8.85
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,-1.44
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.12
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,24.2
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,9.36
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.95
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,23.9
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,8.59
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,10.8
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.41
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,23.7
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,8.89
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,11.11
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,23.5
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.53
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,8.93
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,10.23
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,7.21
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,23.3
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.74
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,9.29
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,10.91
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,7.98
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
773207,Montpellier - Malvern,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,23.0
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.67
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,9.95
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,9.62
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,22.8
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.56
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,9.54
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,9.25
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
773207,Montpellier - Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.03
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
