Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,22.6
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.25
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,10.05
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,11.68
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
773207,Montpellier - Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.29
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,22.4
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.96
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,9.53
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.04
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,22.3
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.03
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,12.53
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,-1.45
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.17
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,22.1
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.8
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,11.13
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,12.53
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,-1.43
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,53.7
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
773207,Montpellier - Malvern,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.94
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,22.0
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.56
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,8.75
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,14.63
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,-1.26
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,54.4
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
773207,Montpellier - Malvern,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.82
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.5
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,6.9
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,12.94
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,21.7
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.98
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,5.38
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,10.77
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.31
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.38
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,10.34
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,12.43
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.15
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,10.02
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,11.83
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.31
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.15
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
