Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,8.99
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,11.8
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,-0.57
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,21.1
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.81
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,9.43
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,13.78
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
773207,Montpellier - Malvern,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.74
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,9.0
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,14.33
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
773207,Montpellier - Malvern,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,20.7
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.7
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,10.49
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,16.32
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
773207,Montpellier - Malvern,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.0
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,13.24
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,18.69
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,55.5
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
773207,Montpellier - Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.45
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.06
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,13.77
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,25.38
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,67.8
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,106.3
773207,Montpellier - Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.16
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,15.66
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,18.94
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,49.4
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
773207,Montpellier - Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.67
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,12.73
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,15.45
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,8.74
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
773207,Montpellier - Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.09
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,7.73
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,18.01
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,7.58
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
773207,Montpellier - Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,19.3
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.66
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,9.05
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,12.69
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
