Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.15
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,7.35
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,11.28
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,19.0
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.58
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,12.61
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,12.94
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,4.66
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
773207,Montpellier - Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.14
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,12.84
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,11.46
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,57.1
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
773207,Montpellier - Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,222.78
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,234.32
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,231.16
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,10.39
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,9.21
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,18.7
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,222.66
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,234.36
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,230.76
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,10.46
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,9.18
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,5.89
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,222.9
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,234.81
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,231.19
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,9.66
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,10.3
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,6.58
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,221.15
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,234.49
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,231.45
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,10.97
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,11.85
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,52.9
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,18.2
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,222.31
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,234.06
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,231.09
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,11.01
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,8.92
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,7.12
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,222.63
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,234.37
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,231.72
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,9.56
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,8.62
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
