Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,17.7
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,222.77
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,234.49
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,232.22
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,10.36
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,10.57
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,5.23
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.14
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,16.55
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,12.85
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
773207,Montpellier - Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,17.2
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.59
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,21.63
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,12.9
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,70.7
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.24
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,14.17
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,17.97
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,59.4
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,76.2
773207,Montpellier - Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.28
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,8.34
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,16.3
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
773207,Montpellier - Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,16.1
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.64
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,15.99
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,17.13
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,6.27
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,51.6
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
773207,Montpellier - Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,15.7
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.05
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,14.93
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,16.67
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,8.14
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
773207,Montpellier - Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,15.2
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.75
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,14.21
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,16.16
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,7.97
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
773207,Montpellier - Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,14.8
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.23
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,16.87
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,19.69
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,7.82
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,52.7
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.8
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
773207,Montpellier - Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
