Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,14.6
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.72
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,21.17
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,12.74
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,11.58
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,52.8
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
773207,Montpellier - Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,14.5
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.42
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,15.22
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,14.97
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,13.76
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
773207,Montpellier - Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,14.4
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.77
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,16.53
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,15.14
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,11.31
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
773207,Montpellier - Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.05
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,14.4
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.13
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,18.13
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,15.3
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,8.71
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,80.3
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
773207,Montpellier - Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.09
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,14.3
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.2
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,20.87
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,12.68
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,7.62
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
773207,Montpellier - Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,14.3
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.81
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,13.33
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,15.31
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,8.78
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
773207,Montpellier - Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,14.3
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.73
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,15.08
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,15.62
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
773207,Montpellier - Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,14.2
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,11.64
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,15.42
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,6.68
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
773207,Montpellier - Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,14.2
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.93
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,10.45
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,17.08
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,5.63
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
773207,Montpellier - Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
