Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.27
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,11.29
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,15.54
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,65.7
773207,Montpellier - Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.79
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,13.05
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,12.89
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,7.81
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
773207,Montpellier - Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.52
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,12.23
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,8.92
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,8.12
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.43
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,11.97
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,8.96
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,5.47
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.86
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,8.53
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,9.83
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
773207,Montpellier - Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.11
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,9.04
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,11.53
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,5.39
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,14.1
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.13
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,7.7
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,9.71
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,14.2
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.76
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,8.19
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,9.09
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,14.2
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.87
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,7.25
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,12.04
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
773207,Montpellier - Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,14.2
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.28
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,10.03
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,20.7
