Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,14.3
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.91
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,7.18
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,7.68
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,14.3
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.7
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,7.33
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,8.24
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,14.3
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.44
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,7.78
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,8.66
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,6.58
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,14.3
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.17
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,7.39
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,10.3
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,14.4
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.85
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,7.98
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,12.77
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,6.63
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,14.4
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.23
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,7.7
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,12.57
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,9.02
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
773207,Montpellier - Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,14.4
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.1
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,8.94
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,13.24
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,8.73
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,14.5
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.19
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,8.66
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,12.13
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,12.05
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
773207,Montpellier - Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,14.5
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.48
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,9.78
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,11.1
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,9.21
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
