Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,14.6
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.39
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,12.04
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,9.7
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,8.7
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,14.6
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.01
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,12.55
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,8.91
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,8.54
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,14.7
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,10.49
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,7.2
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,8.91
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,14.8
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.57
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,9.45
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,8.43
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,8.86
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,14.8
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.65
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,9.39
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,6.82
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,9.51
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,14.9
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,8.54
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,6.57
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,10.7
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,15.0
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,7.06
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,9.25
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,15.0
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,8.56
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,8.39
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,9.98
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,15.1
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.68
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,9.78
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,7.72
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,10.12
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
