Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,15.2
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.49
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,8.5
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,7.2
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,10.46
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,15.3
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.11
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,10.18
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,7.64
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,6.06
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,15.4
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.4
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,10.34
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,8.44
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,15.5
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.6
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,9.75
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,7.33
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,42.7
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,6.33
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,9.55
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,5.47
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,15.7
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.05
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,6.37
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,11.39
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.18
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,8.21
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,11.99
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,49.9
773207,Montpellier - Malvern,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.34
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,9.42
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,6.68
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,9.73
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
