Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,16.1
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.2
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,6.78
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,12.05
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.05
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,13.83
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,15.57
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,5.95
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,64.7
773207,Montpellier - Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.35
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,14.69
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,15.86
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,7.83
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
773207,Montpellier - Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.08
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,16.35
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,16.2
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,5.88
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
773207,Montpellier - Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,15.18
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,16.24
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
773207,Montpellier - Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.66
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,14.86
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,17.26
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
773207,Montpellier - Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,21.7
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.24
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,15.28
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,18.77
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
773207,Montpellier - Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.84
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,16.5
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,17.59
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,7.96
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
773207,Montpellier - Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.03
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,17.83
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,14.69
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,8.05
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
773207,Montpellier - Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,22.0
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.03
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
