Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,19.66
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,15.02
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,55.6
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
773207,Montpellier - Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,22.1
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.03
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,18.8
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,16.84
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,5.03
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,83.8
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
773207,Montpellier - Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,22.2
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.0
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,18.31
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,15.94
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
773207,Montpellier - Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.08
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,22.3
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.33
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,20.55
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,5.08
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,63.8
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
773207,Montpellier - Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,22.4
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.87
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,15.28
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,11.26
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,6.68
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,22.6
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.24
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,16.58
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,11.34
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,6.0
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,22.7
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.71
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,18.25
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,11.05
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,81.3
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,22.8
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.68
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,18.85
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,11.35
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,6.82
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,51.7
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,22.9
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.32
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,17.81
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,12.66
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,8.22
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
773207,Montpellier - Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,23.1
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.94
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,18.51
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,19.16
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,7.92
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
773207,Montpellier - Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
