Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.69
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,23.2
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.99
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,22.88
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,17.34
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,8.31
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,58.2
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
773207,Montpellier - Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.54
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,23.3
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.68
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,17.3
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,23.16
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,9.85
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
773207,Montpellier - Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,23.5
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.04
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,16.83
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,13.08
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,13.04
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,23.6
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.6
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,16.51
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,17.12
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,8.85
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
773207,Montpellier - Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.13
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,23.7
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.34
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,16.5
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,22.71
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,9.07
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,49.5
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,95.6
773207,Montpellier - Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,23.9
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.94
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,15.66
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,13.79
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,7.58
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
773207,Montpellier - Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,24.1
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.12
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,13.68
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,14.64
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,9.98
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,62.4
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
773207,Montpellier - Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,24.2
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.53
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,12.54
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,12.17
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,13.07
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
773207,Montpellier - Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,24.4
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.3
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,12.1
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,14.47
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,7.7
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
773207,Montpellier - Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
