Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,24.6
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.43
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,10.68
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,13.16
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,6.98
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
773207,Montpellier - Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,24.8
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.49
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,9.68
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,15.04
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,9.07
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
773207,Montpellier - Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,25.0
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.8
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,12.61
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,17.13
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,10.07
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
773207,Montpellier - Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,25.1
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.96
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,13.49
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,15.79
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,8.03
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,60.1
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
773207,Montpellier - Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,25.3
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.64
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,14.09
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,15.63
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,7.65
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.8
773207,Montpellier - Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,25.4
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.05
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,13.92
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,18.87
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,9.42
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
773207,Montpellier - Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,25.6
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.91
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,12.79
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,18.08
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,13.88
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
773207,Montpellier - Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,25.7
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.63
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,15.47
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,16.12
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,14.2
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,67.1
773207,Montpellier - Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,25.8
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.1
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,16.81
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,10.35
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,12.34
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,73.9
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
