Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,25.9
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.25
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,15.54
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,8.85
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,8.62
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,26.1
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.28
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,15.82
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,10.79
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,26.2
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.51
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,11.5
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,9.97
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,9.57
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,26.3
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.62
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,10.66
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,12.93
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,10.22
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
773207,Montpellier - Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,26.4
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.46
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,14.63
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,11.17
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,8.27
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
773207,Montpellier - Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,26.5
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.3
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,15.63
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,12.57
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,6.87
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.09
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,26.6
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.32
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,15.01
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,13.95
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,52.0
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
773207,Montpellier - Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,26.8
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.05
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,16.45
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,12.73
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
773207,Montpellier - Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,26.9
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,230.82
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,19.98
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,16.75
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,60.5
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
773207,Montpellier - Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,27.1
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.33
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
