Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,15.19
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,18.13
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,5.18
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,76.7
773207,Montpellier - Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,27.2
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.06
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,14.9
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,18.25
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
773207,Montpellier - Malvern,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.75
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,27.3
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.91
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,14.74
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,11.99
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,53.7
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
773207,Montpellier - Malvern,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,27.4
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.25
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,12.39
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,9.78
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,27.5
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.83
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,11.62
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,14.26
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,6.48
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,51.5
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
773207,Montpellier - Malvern,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.55
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,27.6
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.03
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,9.63
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,9.02
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,8.38
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,27.6
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.5
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,10.04
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,9.39
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.31
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,27.6
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.33
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,14.29
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,8.45
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.18
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,27.6
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.94
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,14.23
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,10.62
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.49
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.7
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,27.6
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.53
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,9.97
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,10.61
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,-0.6
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,20.8
