Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,27.5
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,9.59
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,11.71
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
773207,Montpellier - Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.72
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.16
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,27.4
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.66
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,8.84
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,-4.66
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,56.3
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,27.3
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.91
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,11.83
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.55
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.06
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,27.3
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.82
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,5.57
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,9.33
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,-1.09
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.74
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,27.1
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.96
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,7.19
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,9.09
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.99
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.09
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,27.1
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.96
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,7.68
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,-1.83
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.3
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,27.0
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.23
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,8.03
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.76
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.61
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,27.0
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.67
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,5.87
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,7.58
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,-0.42
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.23
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.39
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,27.0
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.34
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,7.22
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,-0.91
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
