Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.63
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,27.0
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.37
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,7.98
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,9.46
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,-0.3
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.25
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.08
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,27.0
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.77
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,6.89
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,10.89
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,-2.91
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,50.8
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
773207,Montpellier - Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-3.62
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.9
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,27.0
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.79
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,9.82
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,-3.65
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,44.5
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.77
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.27
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,27.1
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.62
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,5.35
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,10.32
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,-3.74
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-3.7
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.37
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,27.2
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.38
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,7.91
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,8.54
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,-4.72
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,49.5
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.86
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.12
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,27.3
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.14
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,7.68
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,8.67
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,-2.53
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.44
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.02
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,27.4
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.1
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,8.8
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,9.0
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.17
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,27.5
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.16
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,10.02
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,10.27
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.98
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,27.6
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.55
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,11.29
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,12.1
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,-0.2
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
773207,Montpellier - Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.32
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
