Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,27.6
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.64
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,21.38
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,13.35
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,74.6
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,95.1
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
773207,Montpellier - Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,27.7
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.57
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,11.75
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,8.24
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.35
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,27.7
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.27
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,12.36
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,16.43
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,54.3
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
773207,Montpellier - Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.19
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,27.7
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.74
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,13.84
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,15.27
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,-0.46
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,60.2
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
773207,Montpellier - Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.53
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,27.6
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.36
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,9.12
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,12.38
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,-0.68
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
773207,Montpellier - Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.95
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,27.6
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.57
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,6.78
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,12.39
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
773207,Montpellier - Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.76
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,27.5
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.22
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,7.08
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,11.18
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,27.3
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.88
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,7.53
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,13.46
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.83
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,27.1
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.03
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,8.66
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,12.47
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
773207,Montpellier - Malvern,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.18
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.15
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
