Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,26.9
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.56
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,9.13
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,11.78
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
773207,Montpellier - Malvern,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.5
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,26.6
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.54
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,9.77
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,10.88
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
773207,Montpellier - Malvern,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.72
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,26.3
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.87
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,10.74
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,13.05
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,5.21
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
773207,Montpellier - Malvern,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.5
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,25.9
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.95
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,11.55
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,9.88
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.4
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,25.5
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.45
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,8.94
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,10.5
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
773207,Montpellier - Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,25.0
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,7.61
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,9.45
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
773207,Montpellier - Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,24.4
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.31
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,7.99
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,12.1
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
773207,Montpellier - Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,23.8
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.25
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,9.16
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,16.46
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,35.7
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
773207,Montpellier - Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,23.1
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.87
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,10.93
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,16.29
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
773207,Montpellier - Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,22.3
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.07
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,13.41
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,16.54
