Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
773207,Montpellier - Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.02
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,12.21
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,14.63
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
773207,Montpellier - Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.01
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,10.29
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,10.89
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,8.11
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
773207,Montpellier - Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.8
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,16.22
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,14.27
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,5.79
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
773207,Montpellier - Malvern,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.73
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,17.6
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,14.44
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,8.23
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
773207,Montpellier - Malvern,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.59
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,20.44
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,17.12
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,9.34
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,51.4
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
773207,Montpellier - Malvern,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.88
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,18.32
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,15.58
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,7.78
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,49.5
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
773207,Montpellier - Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.66
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,17.35
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,11.44
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,6.13
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,49.2
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,48.7
773207,Montpellier - Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.89
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,14.39
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,13.98
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,6.81
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
773207,Montpellier - Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.02
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,17.66
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,15.26
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,5.9
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
773207,Montpellier - Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
