Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.04
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,13.02
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,15.19
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,8.13
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
773207,Montpellier - Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.94
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,11.72
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,13.47
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,8.08
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.02
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,7.77
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,12.97
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,8.56
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
773207,Montpellier - Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.26
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,8.86
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,12.55
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
773207,Montpellier - Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.07
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.95
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,16.41
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,15.75
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,6.14
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,46.6
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
773207,Montpellier - Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.93
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,8.75
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,12.53
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,9.3
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
773207,Montpellier - Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.24
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,8.86
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,14.58
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,7.66
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,18.7
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.79
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,10.0
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,12.07
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,7.73
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,18.7
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,7.54
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,10.88
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,5.43
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
