Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,7.96
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,8.7
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,9.45
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,9.63
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,6.92
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
773207,Montpellier - Malvern,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,9.82
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,11.21
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,9.73
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,9.07
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,9.32
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,9.02
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,9.13
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,10.05
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,4.94
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,19.0
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,9.28
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,8.28
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,19.0
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,11.27
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,6.13
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,19.0
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,6.62
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,11.64
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
