Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,7.24
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,8.03
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,5.62
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,10.83
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,19.2
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,11.34
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
773207,Montpellier - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,19.3
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,9.76
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,5.88
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,19.3
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,8.38
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,6.39
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,19.3
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,5.21
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,7.88
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,6.32
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,5.38
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,9.09
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,9.41
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
