Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,7.48
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,8.32
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,5.77
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,7.71
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,8.25
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,5.89
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,8.41
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,19.6
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,9.18
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,6.9
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,19.6
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,8.51
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,19.7
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,6.47
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,10.05
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,5.67
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,6.32
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,9.8
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,7.48
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,6.96
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,7.47
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
