Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,9.82
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,5.79
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,9.47
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,5.63
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,6.8
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,5.86
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,5.89
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,6.66
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.76
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,7.71
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,10.53
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,6.17
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,20.2
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.45
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,9.7
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
773207,Montpellier - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.87
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,7.33
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,11.53
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
