Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.37
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,7.27
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,10.15
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.89
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,10.57
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,6.04
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,20.7
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.01
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,8.68
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,11.22
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,6.33
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.7
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,8.86
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,13.15
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,8.94
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.66
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,7.76
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,12.22
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,8.25
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
773207,Montpellier - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,21.1
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.83
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,10.5
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,12.88
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,7.34
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.06
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,9.31
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,13.14
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,6.64
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
773207,Montpellier - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.14
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,11.54
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,11.24
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,6.55
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.08
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,10.12
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,11.01
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,7.48
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
773207,Montpellier - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
