Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,21.7
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.68
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,11.94
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,10.6
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,10.6
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.39
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,14.61
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,13.9
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,8.83
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
773207,Montpellier - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.02
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,13.78
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,19.97
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,9.43
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
773207,Montpellier - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,22.1
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.51
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,12.68
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,21.83
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,9.26
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
773207,Montpellier - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,22.2
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.44
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,13.73
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,23.74
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,8.26
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
773207,Montpellier - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.3
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.34
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,22.4
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.75
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,13.3
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,30.62
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,8.97
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,69.3
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
773207,Montpellier - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.78
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,22.5
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.14
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,11.94
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,31.37
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,7.78
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,72.8
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,130.5
773207,Montpellier - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.38
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,22.7
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.7
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,10.36
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,30.84
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,8.94
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,67.6
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
773207,Montpellier - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.04
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.08
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.7
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,22.8
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.44
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,10.7
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,32.93
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,13.31
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,65.2
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,136.2
773207,Montpellier - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.48
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,23.0
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.87
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
