Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,12.0
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,25.25
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,10.11
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,49.1
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
773207,Montpellier - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,23.1
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,12.53
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,23.67
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,9.78
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,45.3
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
773207,Montpellier - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,23.3
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.98
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,11.35
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,25.52
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,8.65
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,105.6
773207,Montpellier - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,23.4
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.79
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,11.41
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,25.2
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,10.27
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,51.1
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
773207,Montpellier - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.65
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,23.6
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.8
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,10.19
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,26.98
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,10.47
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,56.3
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,111.7
773207,Montpellier - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,23.7
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.21
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,11.29
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,29.77
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,8.61
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,68.6
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,125.8
773207,Montpellier - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,23.9
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.07
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,8.41
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,22.23
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,8.21
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,49.9
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,92.7
773207,Montpellier - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,24.0
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.58
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,9.07
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,23.65
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,56.7
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
773207,Montpellier - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,24.2
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.16
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,8.34
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,18.37
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,7.13
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
773207,Montpellier - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,24.3
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.84
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,8.43
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,16.79
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,7.77
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
773207,Montpellier - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
