Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,24.4
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.09
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,12.98
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,15.16
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,17.44
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,64.3
773207,Montpellier - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,24.6
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.47
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,16.83
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,19.09
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,9.77
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
773207,Montpellier - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,24.7
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.79
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,19.63
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,19.62
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,11.22
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,44.5
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
773207,Montpellier - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,24.8
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.95
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,16.13
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,22.01
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,13.02
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
773207,Montpellier - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,25.0
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.04
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,16.62
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,18.77
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,7.48
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
773207,Montpellier - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,25.1
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.57
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,12.94
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,18.88
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,46.7
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
773207,Montpellier - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,25.3
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.46
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,12.76
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,12.63
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,6.47
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,25.4
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.03
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,14.99
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,19.33
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,8.03
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,66.9
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
773207,Montpellier - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,25.6
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.91
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,17.1
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,16.8
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,11.18
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,75.7
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
773207,Montpellier - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
