Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,25.8
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.86
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,15.11
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,16.66
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,10.81
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
773207,Montpellier - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,26.0
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.88
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,11.48
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,17.2
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,6.58
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
773207,Montpellier - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,26.1
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.91
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,12.26
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,20.36
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,5.36
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
773207,Montpellier - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,26.3
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.56
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,9.29
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,23.08
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,59.1
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,97.2
773207,Montpellier - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,26.4
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.06
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,8.87
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,18.58
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,46.5
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
773207,Montpellier - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.3
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,26.6
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.84
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,8.45
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,15.11
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
773207,Montpellier - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,26.8
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.58
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,12.1
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,17.02
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
773207,Montpellier - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.56
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,27.0
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.86
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,12.12
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,19.13
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,59.8
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
773207,Montpellier - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.15
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,27.2
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,10.53
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,11.42
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
773207,Montpellier - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
