Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,27.4
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.98
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,14.43
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,11.85
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
773207,Montpellier - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.5
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,27.5
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.65
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,12.17
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,13.11
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,46.7
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
773207,Montpellier - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-3.13
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,27.5
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.39
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,15.0
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,11.79
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,-0.72
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,58.0
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-3.24
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,27.4
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.17
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,13.67
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,9.48
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,0.36
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.73
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,27.3
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.4
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,10.43
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,7.41
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,-1.21
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.75
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,27.1
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.02
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,6.22
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,6.61
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.47
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,26.9
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.85
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,7.24
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,8.41
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.63
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,26.6
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,6.89
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,-0.69
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-3.64
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,26.4
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,9.57
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,8.07
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,-0.05
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.34
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
