Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,26.3
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.96
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,7.99
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,6.64
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,-0.11
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.69
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,26.3
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.43
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,9.32
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,9.97
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.78
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,26.2
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.65
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,9.31
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,7.31
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-3.77
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,26.1
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.57
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,9.86
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,5.48
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.48
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,26.1
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.72
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,11.63
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,-0.11
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.21
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,26.2
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.48
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,13.53
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,6.3
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,46.2
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,26.2
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.41
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,9.97
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,10.72
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-3.16
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,26.3
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.57
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,6.81
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.24
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,26.3
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.04
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,7.58
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,7.39
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.79
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,26.3
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.57
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,8.3
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,11.82
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,3.13
