Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
773207,Montpellier - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.69
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,26.3
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.16
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,10.59
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,11.33
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.29
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,26.4
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.26
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,7.94
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,9.9
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
773207,Montpellier - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.96
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,26.5
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.16
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,8.45
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,10.01
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.65
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,26.6
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.5
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,8.6
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,11.97
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.42
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,26.7
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.9
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,6.78
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,10.2
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.28
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,26.8
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.86
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,7.34
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,9.46
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.72
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,26.8
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.61
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,8.88
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,8.06
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.95
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,26.8
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.75
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,7.76
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,7.87
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,26.8
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.85
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,8.11
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,10.4
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
