Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.59
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,26.8
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.1
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,6.61
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,15.28
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
773207,Montpellier - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,26.7
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.97
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,7.54
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,13.71
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
773207,Montpellier - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.03
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,26.6
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.75
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,10.02
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,11.23
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,45.8
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.6
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,26.4
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.37
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,10.06
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,13.03
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
773207,Montpellier - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.41
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,26.2
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.1
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,10.6
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,13.16
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
773207,Montpellier - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,25.9
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.87
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,12.92
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,12.44
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.69
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,25.6
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.83
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,14.71
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,8.99
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.12
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,25.2
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.62
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,16.22
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,13.78
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,59.3
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,72.1
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
773207,Montpellier - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.46
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,24.9
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.71
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,14.28
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,19.4
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,59.8
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
773207,Montpellier - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
