Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,24.5
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.48
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,16.42
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,10.04
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,47.6
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,24.2
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.85
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,17.74
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,10.65
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,7.79
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
773207,Montpellier - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,23.8
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.58
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,14.45
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,8.1
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,5.5
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
773207,Montpellier - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,23.3
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.8
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,12.08
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,7.4
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,22.8
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.99
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,11.76
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,9.76
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,7.33
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,22.2
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.39
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,12.22
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,9.15
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.01
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,15.23
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,11.39
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,9.13
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.52
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,14.93
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,7.6
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,12.46
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.62
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,20.18
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,10.51
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
