Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.16
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,14.31
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,8.21
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,19.7
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.15
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,11.14
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,13.55
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,6.8
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
773207,Montpellier - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.82
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,11.55
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,13.0
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
773207,Montpellier - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.27
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,15.56
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,15.95
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,5.54
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,52.6
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
773207,Montpellier - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.73
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,10.64
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,14.53
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,9.83
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.22
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,10.18
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,15.62
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,12.13
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
773207,Montpellier - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.17
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,9.72
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,13.14
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,7.54
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
773207,Montpellier - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.64
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,10.17
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,12.19
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,7.4
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
773207,Montpellier - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.25
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,14.07
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,16.2
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,46.5
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
773207,Montpellier - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.26
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
