Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,7.86
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,19.39
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
773207,Montpellier - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.87
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.35
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,8.0
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,23.37
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,7.72
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
773207,Montpellier - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.48
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,8.91
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,19.11
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
773207,Montpellier - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.35
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,8.21
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,17.73
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,7.6
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
773207,Montpellier - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.66
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,10.21
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,15.79
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
773207,Montpellier - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.71
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,9.68
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,14.61
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
773207,Montpellier - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,19.6
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.38
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,9.57
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,15.34
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
773207,Montpellier - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,19.6
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.42
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,11.6
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,15.04
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,5.38
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
773207,Montpellier - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,19.7
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.65
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,13.45
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,15.65
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
773207,Montpellier - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.38
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,11.9
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,15.32
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,5.08
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
773207,Montpellier - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
