Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.4
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,9.97
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,15.15
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,62.3
773207,Montpellier - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.67
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,16.93
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
773207,Montpellier - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,8.63
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,15.85
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
773207,Montpellier - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.76
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,8.92
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,16.09
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,7.65
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
773207,Montpellier - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.28
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,8.52
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,15.54
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,8.1
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
773207,Montpellier - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.6
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,8.15
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,15.71
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,7.08
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
773207,Montpellier - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.48
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,8.48
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,18.35
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,6.92
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
773207,Montpellier - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.88
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,8.35
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,20.01
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,6.83
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,82.9
773207,Montpellier - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.51
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,8.93
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,20.09
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,8.87
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
773207,Montpellier - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
