Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.1
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,8.82
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,20.38
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,6.67
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
773207,Montpellier - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,20.2
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.19
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,8.53
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,18.59
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,7.45
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
773207,Montpellier - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,20.2
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.44
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,7.93
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,17.34
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,6.81
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
773207,Montpellier - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.29
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,8.32
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,16.17
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
773207,Montpellier - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.47
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,8.97
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,14.95
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,6.23
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
773207,Montpellier - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.62
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,8.28
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,14.6
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,6.35
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
773207,Montpellier - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.16
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,8.05
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,14.28
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
773207,Montpellier - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.45
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,9.84
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,14.42
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,8.76
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
773207,Montpellier - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.71
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,10.8
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,14.86
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
773207,Montpellier - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
