Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.63
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,14.2
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,14.81
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,9.22
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.52
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,14.68
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,14.35
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,8.99
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
773207,Montpellier - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.46
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,14.61
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,16.34
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,8.95
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
773207,Montpellier - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.13
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,14.35
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,15.68
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
773207,Montpellier - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,20.7
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.3
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,14.08
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,14.44
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
773207,Montpellier - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.49
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,14.76
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,16.42
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,5.23
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
773207,Montpellier - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.08
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,14.73
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,15.18
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,5.03
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
773207,Montpellier - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.45
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,14.72
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,17.74
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,5.48
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,45.3
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
773207,Montpellier - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.83
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,15.56
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,16.91
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,4.86
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,46.2
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.8
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
773207,Montpellier - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.24
