Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,15.23
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,14.28
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,67.2
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
773207,Montpellier - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,21.1
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.73
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,17.52
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,15.85
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,5.39
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
773207,Montpellier - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.1
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,17.85
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,17.2
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,5.36
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
773207,Montpellier - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.53
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,6.77
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,7.88
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,5.83
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.4
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,8.07
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,10.07
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.17
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,9.34
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,9.47
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,8.39
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.31
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,7.45
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,10.37
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.06
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,8.26
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,14.78
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,8.29
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
773207,Montpellier - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.3
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,18.1
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.78
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,7.84
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,16.79
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,8.48
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
773207,Montpellier - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,18.1
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.66
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,9.0
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,17.92
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,9.53
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
773207,Montpellier - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
