Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,18.2
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.72
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,12.36
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,16.08
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,8.79
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
773207,Montpellier - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.76
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,11.05
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,18.29
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,7.19
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
773207,Montpellier - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.58
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,13.88
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,22.72
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,8.23
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
773207,Montpellier - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.52
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,12.95
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,20.23
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,46.2
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
773207,Montpellier - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.0
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,15.31
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,20.42
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,58.1
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
773207,Montpellier - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.8
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.61
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,10.39
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,21.0
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,6.11
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
773207,Montpellier - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.25
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,10.27
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,19.82
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,6.73
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
773207,Montpellier - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.76
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,9.41
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,19.36
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,7.87
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
773207,Montpellier - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,18.7
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.3
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,10.25
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,19.78
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,6.98
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
773207,Montpellier - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
