Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.7
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,11.46
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,26.91
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,9.14
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,57.5
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,111.2
773207,Montpellier - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.48
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,11.26
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,21.58
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,7.91
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
773207,Montpellier - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,19.0
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.47
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,10.24
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,17.58
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,9.21
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
773207,Montpellier - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.33
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,12.08
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,18.3
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,10.37
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
773207,Montpellier - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.64
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.8
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,12.92
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,22.72
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,10.2
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,46.2
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
773207,Montpellier - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.37
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,19.2
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.75
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,13.6
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,23.66
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,8.89
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,53.6
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
773207,Montpellier - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,19.3
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.17
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,14.39
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,23.84
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,8.16
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,55.5
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
773207,Montpellier - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.82
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,15.39
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,23.92
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,9.11
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,52.6
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
773207,Montpellier - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.75
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.1
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,13.67
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,22.77
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,12.78
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
773207,Montpellier - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.63
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
