Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,19.6
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.56
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,14.59
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,24.29
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,11.23
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
773207,Montpellier - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,19.7
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.35
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,13.78
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,24.03
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,8.7
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
773207,Montpellier - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.72
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,15.05
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,22.18
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,7.28
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,52.9
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
773207,Montpellier - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.52
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,12.97
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,25.68
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,7.89
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,57.5
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,107.4
773207,Montpellier - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.38
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.51
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,13.95
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,23.45
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,10.98
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,47.0
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
773207,Montpellier - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.64
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.91
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,12.77
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,21.43
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,11.54
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
773207,Montpellier - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.95
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,20.2
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.76
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,14.39
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,23.13
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,9.71
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
773207,Montpellier - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.63
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.35
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,19.02
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,26.77
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,10.94
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,57.0
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
773207,Montpellier - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.13
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.98
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,23.32
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,26.69
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,11.45
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,61.2
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
773207,Montpellier - Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
