Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.58
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,25.59
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,22.42
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,15.0
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,52.3
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,110.7
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
773207,Montpellier - Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,64.1
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.34
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,20.7
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.88
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,16.95
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,26.59
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,12.34
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
773207,Montpellier - Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.76
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.84
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,18.06
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,27.99
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,8.57
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,62.6
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
773207,Montpellier - Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.19
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,17.43
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,23.84
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,8.51
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,52.7
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
773207,Montpellier - Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.18
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,17.7
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,18.84
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,14.62
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,77.7
773207,Montpellier - Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.09
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,21.1
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.5
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,18.55
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,19.14
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,19.75
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
773207,Montpellier - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.61
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.77
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,17.01
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,21.64
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,14.86
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
773207,Montpellier - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.3
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.36
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,11.72
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,26.53
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,12.01
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
773207,Montpellier - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.98
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.51
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,10.68
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,23.74
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,8.66
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
773207,Montpellier - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.33
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,50.5
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.05
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,7.68
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,23.35
