Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,7.39
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,98.2
773207,Montpellier - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.47
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.76
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,16.54
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,27.05
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,9.47
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
773207,Montpellier - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.48
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.49
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,7.32
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,25.64
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,10.27
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,54.7
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
773207,Montpellier - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.74
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,49.4
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.9
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,10.39
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,25.36
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,7.36
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,59.0
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
773207,Montpellier - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.2
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.53
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,10.83
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,27.16
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,6.35
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,67.6
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,114.1
773207,Montpellier - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,21.7
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.15
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,10.36
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,19.97
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,5.38
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,83.7
773207,Montpellier - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.22
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,15.72
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,17.83
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,7.37
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
773207,Montpellier - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.83
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,14.93
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,21.13
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,9.7
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
773207,Montpellier - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.14
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,9.06
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,20.93
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,8.44
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
773207,Montpellier - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.67
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,10.24
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,18.32
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
773207,Montpellier - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.3
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
