Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.37
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,11.0
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,18.33
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,48.9
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
773207,Montpellier - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.88
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.42
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.45
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,8.34
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,19.64
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,55.4
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
773207,Montpellier - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.67
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.62
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.42
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,11.17
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,23.21
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,66.9
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
773207,Montpellier - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.97
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.25
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,15.59
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,23.06
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,61.1
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
773207,Montpellier - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,21.7
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.63
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,9.0
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,13.1
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
773207,Montpellier - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.33
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,10.22
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,7.88
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.21
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,7.87
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,11.5
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.82
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.19
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,7.74
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,11.47
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.92
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.14
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,17.09
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,49.2
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
773207,Montpellier - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.54
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
