Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.66
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,9.71
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,22.78
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,57.4
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
773207,Montpellier - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.39
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,11.67
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,19.77
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
773207,Montpellier - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.09
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,16.54
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,11.76
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
773207,Montpellier - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.12
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,9.06
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,13.47
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
773207,Montpellier - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,21.1
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.75
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,8.81
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,12.34
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
773207,Montpellier - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,21.1
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.2
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,15.99
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,11.34
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.58
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,15.87
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,12.08
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,46.2
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
773207,Montpellier - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.1
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,16.82
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,15.28
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,52.0
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
773207,Montpellier - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.67
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.02
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,13.37
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,17.21
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
773207,Montpellier - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
