Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
773207,Montpellier - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,17.69
773207,Montpellier - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,11.46
773207,Montpellier - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,5.79
773207,Montpellier - Malvern,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,78.6
773207,Montpellier - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
773207,Montpellier - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.52
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,19.2
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.32
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,15.81
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,18.73
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,5.73
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
773207,Montpellier - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,19.0
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.37
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,12.54
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,14.71
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
773207,Montpellier - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,19.0
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.48
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,11.23
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,8.86
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,5.23
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.37
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,16.99
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,9.92
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,8.59
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.42
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,14.36
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,12.43
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,11.72
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.96
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,22.44
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,9.65
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,10.4
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,54.3
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,18.7
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.44
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,11.79
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,10.91
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,11.08
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.1
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,18.7
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.47
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,10.5
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,13.22
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,6.76
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.71
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,9.34
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,14.34
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,10.74
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
773207,Montpellier - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
