Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.26
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,13.03
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,16.84
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,12.37
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
773207,Montpellier - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.62
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,13.74
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,16.11
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,9.98
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
773207,Montpellier - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.2
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,17.12
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,8.49
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,7.42
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.06
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,18.08
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,6.89
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.77
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,16.21
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,9.48
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,4.82
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.12
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,15.05
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,10.89
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,6.15
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.64
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,12.01
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,11.67
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
773207,Montpellier - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.22
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,8.38
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,14.83
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,8.86
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
773207,Montpellier - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,18.1
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.15
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,8.95
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,12.94
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,8.11
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
773207,Montpellier - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
