Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.44
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,7.88
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,15.39
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,7.22
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
773207,Montpellier - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.93
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,11.72
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,14.13
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,5.08
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,58.6
773207,Montpellier - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.04
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,13.62
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,14.41
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,7.18
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,61.1
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,61.2
773207,Montpellier - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.37
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,7.82
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,10.21
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,7.97
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,17.7
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.47
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,7.32
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,11.41
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.71
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,8.32
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,12.0
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
773207,Montpellier - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.18
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,7.92
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,11.4
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
773207,Montpellier - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.06
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,7.37
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,11.04
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
773207,Montpellier - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.99
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,6.32
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,10.55
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,44.7
773207,Montpellier - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
