Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.29
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,7.82
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,10.38
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.77
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,11.03
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,9.38
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,6.71
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.01
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,12.32
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,8.42
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,5.71
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.66
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,9.92
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,7.5
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,6.58
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.3
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.6
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,9.18
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,8.42
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.88
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,10.8
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,6.7
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,17.7
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.36
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,6.89
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,17.7
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.2
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,6.17
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,8.2
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.1
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,5.77
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,9.25
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,5.21
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.14
