Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,7.27
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,9.48
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.82
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,7.85
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,8.71
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,6.54
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.41
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,7.96
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,9.35
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,7.03
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,18.1
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.66
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,7.98
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,9.17
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,6.94
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,18.2
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.93
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,9.31
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,12.15
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,7.08
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.68
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,8.4
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,12.63
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,8.18
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
773207,Montpellier - Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.54
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,7.53
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,10.92
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,6.74
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
773207,Montpellier - Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.25
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,7.81
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,9.41
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,6.7
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.48
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,7.64
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,7.65
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,6.65
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.47
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,7.82
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,7.25
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,30.7
